Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
