Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.81
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.24
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
