Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535848,Baron Street Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.42
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
535848,Baron Street Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535848,Baron Street Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
