Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
535848,Baron Street Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
535848,Baron Street Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.92
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
535848,Baron Street Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535848,Baron Street Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.37
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
