Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.55
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535848,Baron Street Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.34
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.2
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535848,Baron Street Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.07
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.6
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.44
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.5
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.01
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535848,Baron Street Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
