Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.64
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.0
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
