Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.46
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.61
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.27
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
