Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.31
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.25
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.81
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
