Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.83
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535848,Baron Street Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
