Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.04
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.37
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,24.7
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.29
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
