Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535848,Baron Street Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
535848,Baron Street Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
