Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.93
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.56
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,24.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
