Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
