Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.11
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
