Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.35
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.37
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.29
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
