Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
