Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.01
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
