Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.78
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.58
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
