Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.96
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.14
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535848,Baron Street Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.17
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535848,Baron Street Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535848,Baron Street Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535848,Baron Street Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.65
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.94
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.49
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.36
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.96
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.27
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
