Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.75
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535848,Baron Street Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535848,Baron Street Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.25
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.77
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.82
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.96
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535848,Baron Street Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535848,Baron Street Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.11
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.8
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
535848,Baron Street Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.55
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.54
