Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.88
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535848,Baron Street Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535848,Baron Street Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.18
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535848,Baron Street Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535848,Baron Street Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.53
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535848,Baron Street Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
