Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.06
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.13
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.48
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.72
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.89
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.71
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
