Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
535848,Baron Street Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.03
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.81
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535848,Baron Street Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.93
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.81
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
