Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.55
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535848,Baron Street Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.99
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.48
