Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535848,Baron Street Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535848,Baron Street Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535848,Baron Street Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535848,Baron Street Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.2
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
