Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.31
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535848,Baron Street Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
535848,Baron Street Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.93
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535848,Baron Street Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.48
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.79
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.98
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
