Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535848,Baron Street Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535848,Baron Street Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535848,Baron Street Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
535848,Baron Street Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
