Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.49
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
