Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
