Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
