Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.44
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535848,Baron Street Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.63
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.41
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
