Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.92
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,29.5
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,29.8
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
