Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.35
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.39
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.45
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
