Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535848,Baron Street Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.65
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535848,Baron Street Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.19
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.4
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
