Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.15
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535848,Baron Street Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535848,Baron Street Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
535848,Baron Street Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.71
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
535848,Baron Street Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
