Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535848,Baron Street Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.41
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
535848,Baron Street Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.55
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.45
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.64
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535848,Baron Street Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.4
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535848,Baron Street Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.02
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
535848,Baron Street Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.17
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535848,Baron Street Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.36
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535848,Baron Street Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.63
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.48
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535848,Baron Street Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
