Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
535848,Baron Street Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.11
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.79
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.22
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.41
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.94
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.95
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.61
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.01
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
