Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.46
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.7
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.02
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.0
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.2
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
