Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.8
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.5
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535848,Baron Street Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.54
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535848,Baron Street Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.83
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.6
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.74
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
