Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535848,Baron Street Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.3
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.27
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.1
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535848,Baron Street Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.9
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.7
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535848,Baron Street Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.65
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.3
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.9
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.91
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.2
