Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.84
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.89
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.0
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.07
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535848,Baron Street Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.97
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.2
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535848,Baron Street Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.3
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.92
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535848,Baron Street Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.48
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
