Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.28
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.63
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535848,Baron Street Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.7
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
