Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.92
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.53
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.4
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
535848,Baron Street Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.4
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
