Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.5
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.6
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.7
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.7
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
535848,Baron Street Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.66
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
