Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
