Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535848,Baron Street Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.79
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.08
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.9
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
