Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535848,Baron Street Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.35
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.48
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
535848,Baron Street Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
535848,Baron Street Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535848,Baron Street Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
535848,Baron Street Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
