Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535848,Baron Street Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.7
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535848,Baron Street Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535848,Baron Street Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.24
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.0
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.53
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535848,Baron Street Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.1
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.05
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
