Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.6
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.3
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.8
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,32.0
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535848,Baron Street Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.03
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.76
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535848,Baron Street Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.42
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.3
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535848,Baron Street Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
