Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.7
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535848,Baron Street Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.06
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.67
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.75
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535848,Baron Street Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.4
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535848,Baron Street Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.53
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.64
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
535848,Baron Street Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.9
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535848,Baron Street Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.6
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.81
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.65
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535848,Baron Street Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.31
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
