Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.23
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.82
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535848,Baron Street Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.66
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.03
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535848,Baron Street Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.59
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535848,Baron Street Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.46
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
535848,Baron Street Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.78
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.05
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.86
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.98
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
