Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535848,Baron Street Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.46
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535848,Baron Street Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.41
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.2
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535848,Baron Street Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.12
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535848,Baron Street Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.87
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.7
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535848,Baron Street Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535848,Baron Street Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.2
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535848,Baron Street Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535848,Baron Street Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.19
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.5
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.38
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.5
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.33
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535848,Baron Street Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.08
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
