Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535848,Baron Street Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.34
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.14
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.35
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.02
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
535848,Baron Street Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.92
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.06
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535848,Baron Street Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.4
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.7
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.1
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.88
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.6
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535848,Baron Street Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.06
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.68
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.4
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535848,Baron Street Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.15
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.73
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
