Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.2
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
535848,Baron Street Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.54
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.39
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.1
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535848,Baron Street Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.12
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.9
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
535848,Baron Street Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.33
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.7
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
535848,Baron Street Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.5
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.83
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.3
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.68
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.1
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.29
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,30.9
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.61
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,30.6
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.59
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.0
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.99
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
