Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.4
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535848,Baron Street Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.13
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.34
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.2
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535848,Baron Street Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.21
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.1
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.61
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.61
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.9
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.7
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535848,Baron Street Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.89
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.4
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535848,Baron Street Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.7
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.95
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.2
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535848,Baron Street Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.3
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.0
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535848,Baron Street Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.77
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.06
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.8
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535848,Baron Street Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.61
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.6
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
