Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
535848,Baron Street Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.49
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535848,Baron Street Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.09
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.21
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535848,Baron Street Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.39
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535848,Baron Street Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535848,Baron Street Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.5
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535848,Baron Street Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.15
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.49
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.63
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535848,Baron Street Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.19
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.73
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.6
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.1
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535848,Baron Street Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535848,Baron Street Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
