Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535848,Baron Street Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.1
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535848,Baron Street Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.38
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535848,Baron Street Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.06
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535848,Baron Street Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535848,Baron Street Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.2
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535848,Baron Street Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.19
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535848,Baron Street Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.62
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535848,Baron Street Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.24
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.23
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
