Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.43
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.9
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535848,Baron Street Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535848,Baron Street Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535848,Baron Street Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.37
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535848,Baron Street Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.32
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535848,Baron Street Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
535848,Baron Street Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535848,Baron Street Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.72
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
