Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,24.8
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535848,Baron Street Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,24.9
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535848,Baron Street Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.0
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.1
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535848,Baron Street Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.2
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535848,Baron Street Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.44
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.3
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
535848,Baron Street Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,25.4
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
