Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,25.5
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
535848,Baron Street Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,25.6
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535848,Baron Street Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,25.7
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
535848,Baron Street Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,25.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
535848,Baron Street Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.45
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,25.9
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
535848,Baron Street Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.0
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535848,Baron Street Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.2
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
535848,Baron Street Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.3
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,26.4
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
535848,Baron Street Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
