Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,26.5
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.06
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,26.6
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.45
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,26.7
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
535848,Baron Street Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,26.8
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,26.9
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
535848,Baron Street Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.05
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,27.0
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,27.1
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
535848,Baron Street Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,27.2
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
535848,Baron Street Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.97
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,27.3
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
535848,Baron Street Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.95
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
