Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,27.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,27.6
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535848,Baron Street Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,27.7
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535848,Baron Street Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.06
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,27.8
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.0
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535848,Baron Street Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,28.1
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
535848,Baron Street Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,28.2
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
535848,Baron Street Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,28.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.85
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535848,Baron Street Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,28.5
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.88
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
