Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535848,Baron Street Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.8
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
535848,Baron Street Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.3
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.9
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535848,Baron Street Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.0
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
535848,Baron Street Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.1
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
535848,Baron Street Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.67
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535848,Baron Street Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.3
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535848,Baron Street Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535848,Baron Street Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.5
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.33
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.15
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.6
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535848,Baron Street Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
