Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.68
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.8
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535848,Baron Street Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.5
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.05
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.9
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535848,Baron Street Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.29
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.0
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535848,Baron Street Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.24
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535848,Baron Street Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.03
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.1
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535848,Baron Street Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.58
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.3
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535848,Baron Street Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.5
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535848,Baron Street Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.76
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535848,Baron Street Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.73
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.15
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.5
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535848,Baron Street Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.36
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
535848,Baron Street Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
